Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Min),A,119.12
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Max),A,119.62
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.38
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Min),A,225.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Max),A,225.5
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.25
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.19
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.56
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97125
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86365
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77871
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99655
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99362
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99738
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,109.12
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,109.88
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,109.5
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,66.25
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,66.62
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.38
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,93.75
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,93.88
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.75
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99951
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96628
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99622
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.88
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.12
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,55.75
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,55.88
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.88
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.56
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.38
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99579
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95181
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99744
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Min),A,178.88
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Max),A,179.25
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.12
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Min),A,91.12
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Max),A,91.5
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Min),A,175.88
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Max),A,176.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.82
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.31
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97382
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86148
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78769
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99814
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99683
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99631
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,141.75
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,142.25
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,142.0
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,93.5
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,93.62
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.5
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,94.38
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,94.75
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.62
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99951
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96808
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99741
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.75
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.75
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.5
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,64.5
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.5
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.94
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.25
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99954
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91382
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99481
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.62
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Min),A,225.5
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Max),A,225.88
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.62
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Min),A,115.38
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Max),A,115.75
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.62
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Min),A,198.12
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Max),A,198.38
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.25
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.56
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.31
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.31
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82986
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87945
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78183
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.62
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99692
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99521
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99783
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,108.5
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,109.62
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,109.38
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,78.75
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,79.12
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.88
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,106.25
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,106.38
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,106.38
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99954
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96896
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99728
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.38
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.38
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,7.5
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,65.62
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,65.88
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.75
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.0
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.19
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.94
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99802
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91809
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97061
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.62
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.88
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Min),A,183.38
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Max),A,184.5
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.25
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Min),A,99.88
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Max),A,100.12
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Min),A,190.62
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Max),A,191.25
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.12
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.13
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.75
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.0
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82815
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86816
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77838
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.62
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99527
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99445
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99585
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,91.5
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,91.75
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.62
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,63.5
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,63.75
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.62
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,82.88
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,82.88
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.88
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99936
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99899
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99799
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,113.38
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,113.62
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,113.5
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,89.12
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,89.12
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.12
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,125.25
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,125.25
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,125.25
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.63
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99976
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93967
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95456
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.12
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.12
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.12
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,11.62
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
