Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Min),A,254.38
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Max),A,254.88
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.62
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Min),A,165.38
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Max),A,165.5
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Min),A,224.88
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Max),A,225.0
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.25
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.5
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.94
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82364
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88568
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78354
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.62
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99783
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99744
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98911
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,127.38
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,132.12
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,129.38
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,98.0
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,98.12
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,98.0
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,57.38
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.62
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99954
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9852
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99823
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,50.88
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.12
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,69.38
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.88
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.62
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.31
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.06
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.44
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9982
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90484
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91791
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,11.38
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Min),A,204.62
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Max),A,209.25
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.62
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Min),A,123.88
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Max),A,124.12
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Min),A,136.38
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Max),A,136.75
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.62
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.5
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.13
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95544
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88272
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7695
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99756
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99237
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99585
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,121.12
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,121.75
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,121.5
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,56.25
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.25
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.25
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,91.62
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,91.75
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.62
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99954
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98721
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99805
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.75
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.88
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.75
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,68.62
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,68.88
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.75
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.19
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.56
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99973
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8804
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92367
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,13.38
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Min),A,216.25
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Max),A,216.75
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Min),A,84.75
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Max),A,84.75
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.75
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Min),A,170.38
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Max),A,170.62
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.75
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.06
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95962
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88168
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79446
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99377
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.996
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99631
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,85.5
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,86.75
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.0
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,90.5
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,90.75
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.62
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,102.5
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,102.75
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.62
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99915
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99387
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9989
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,59.38
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.38
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,75.88
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.0
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.5
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.18
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99863
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90509
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92898
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.38
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.12
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Min),A,200.62
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Max),A,202.5
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.75
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Min),A,132.88
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Max),A,133.12
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Min),A,190.38
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Max),A,190.62
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.19
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.37
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9559
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88721
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7695
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99573
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98511
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99631
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,90.38
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,90.5
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.5
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,52.62
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.62
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.62
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,94.12
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,99.25
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.75
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99905
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99515
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99887
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.75
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,76.25
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,76.25
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.25
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.56
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,26.56
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99942
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89438
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88669
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
