Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.62
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.88
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Min),A,201.0
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Max),A,201.12
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Min),A,96.75
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Max),A,96.88
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.88
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Min),A,180.62
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Max),A,185.75
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.25
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.56
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.87
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96854
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87936
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77783
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.81
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99551
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99319
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99106
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,101.88
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,102.62
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,102.25
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,76.38
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,76.5
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.38
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,76.62
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,76.75
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.75
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99911
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99478
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99893
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.75
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.88
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,75.88
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,76.12
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.44
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,25.62
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98541
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91104
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88193
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Min),A,172.88
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Max),A,173.62
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.25
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Min),A,118.88
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Max),A,119.12
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Min),A,162.12
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Max),A,162.38
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.25
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.25
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.75
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95868
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8797
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78198
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99493
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99338
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99603
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,93.12
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,95.88
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.5
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,75.25
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,75.38
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.25
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,84.0
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,84.12
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99911
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99466
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99893
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.75
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.88
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,76.75
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,76.88
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.88
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.25
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99963
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94647
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97629
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.5
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Min),A,207.88
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Max),A,210.38
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.12
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Min),A,118.12
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Max),A,118.25
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.25
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Min),A,181.88
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Max),A,181.88
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.88
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.56
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.31
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96225
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88534
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77465
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99606
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98367
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99731
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,106.5
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,107.5
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,106.88
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,61.0
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.12
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,99.62
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,100.5
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.0
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99911
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99472
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99887
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,75.5
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,75.88
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.62
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.25
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96286
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96686
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9064
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Min),A,176.25
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Max),A,177.12
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.62
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Min),A,113.88
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Max),A,114.38
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.12
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Min),A,184.62
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Max),A,184.88
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.75
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.44
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.19
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95309
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88055
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78939
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99402
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98413
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99686
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,77.62
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,78.75
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.25
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,66.12
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.25
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.25
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,87.25
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,87.38
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.38
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99908
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99481
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99884
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,60.38
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,76.5
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.5
