Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.0
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94058
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95431
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92953
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.62
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Min),A,146.88
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Max),A,147.75
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.25
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Min),A,115.75
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Max),A,115.88
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.88
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Min),A,173.12
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Max),A,173.38
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.25
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.25
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.31
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95703
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88132
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77868
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99307
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98248
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99802
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,74.88
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,75.5
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.25
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,51.38
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.38
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,110.62
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,110.75
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,110.75
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99915
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99557
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99887
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.75
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.75
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,76.12
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.38
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.12
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.37
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9968
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97794
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98712
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Min),A,158.25
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Max),A,158.88
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Min),A,113.5
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Max),A,113.75
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.62
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Min),A,215.38
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Max),A,215.88
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.62
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.75
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95801
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8807
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77459
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99109
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98251
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99637
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,61.25
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,61.62
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.38
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,51.25
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.25
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,81.88
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,82.0
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.88
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99908
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99463
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99887
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.75
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.88
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,76.62
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,76.62
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.62
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.44
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93716
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96704
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99924
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Min),A,130.88
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Max),A,131.38
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.12
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Min),A,105.25
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Max),A,105.38
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.25
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Min),A,208.12
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Max),A,208.12
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.12
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.19
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.63
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95599
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88525
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78219
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99261
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99033
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99695
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,61.25
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,63.12
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.25
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,63.75
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.25
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,90.12
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,90.12
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.12
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99915
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99518
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99841
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.88
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.12
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.25
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.25
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.25
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98975
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98453
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99942
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.12
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Min),A,143.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Max),A,144.88
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Min),A,129.75
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Max),A,130.12
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.75
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Min),A,199.62
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Max),A,200.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.75
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.87
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97055
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8854
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7673
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99237
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98941
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99664
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,62.12
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,63.38
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.62
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,61.75
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,61.88
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.88
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,97.5
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,97.88
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.75
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99915
