Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99509
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99847
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.88
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.88
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,67.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.12
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.12
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.965
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99075
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99969
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.88
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Min),A,131.88
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Max),A,133.12
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.38
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Min),A,132.88
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Max),A,133.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.88
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Min),A,219.25
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Max),A,219.38
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.25
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.88
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.19
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96567
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88952
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78579
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9949
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99026
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99747
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,79.38
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,81.38
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.38
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,69.38
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,69.5
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.38
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,100.62
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,100.62
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.62
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99911
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99463
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99884
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.88
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.88
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,75.75
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,75.88
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.88
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94601
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98361
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99948
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.25
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Min),A,148.62
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Max),A,150.5
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Min),A,129.25
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Max),A,129.5
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.38
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Min),A,219.5
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Max),A,219.88
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.75
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.81
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.31
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96912
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88614
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78192
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99301
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99313
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99731
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,68.75
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,70.25
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.25
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,76.75
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,76.88
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.88
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,100.38
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,100.5
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.5
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99918
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99481
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99835
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,61.0
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.25
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.12
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,67.25
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.38
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.38
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.5
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99106
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98791
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99881
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.75
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Min),A,150.88
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Max),A,163.0
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.12
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Min),A,146.38
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Max),A,146.5
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Min),A,198.62
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Max),A,199.12
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.88
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.38
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.5
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94644
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87692
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79953
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9942
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99634
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99835
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,71.25
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,71.25
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.25
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,101.38
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,101.38
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,101.38
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,126.38
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,126.5
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,126.5
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.32
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99911
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99475
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99841
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.62
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,67.38
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94601
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98965
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99838
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Min),A,140.62
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Max),A,140.62
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.62
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Min),A,169.88
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Max),A,170.0
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.88
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Min),A,225.62
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Max),A,225.62
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.62
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.94
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.19
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94818
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87369
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78054
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99216
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98926
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99707
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,60.25
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,61.0
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.62
