Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,60.38
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.88
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.62
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,99.5
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,99.5
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.5
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99905
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99509
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99884
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.75
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,76.38
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,76.75
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.62
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9451
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99011
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99905
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Min),A,129.5
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Max),A,130.38
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Min),A,132.12
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Max),A,132.38
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.25
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Min),A,207.12
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Max),A,207.5
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.38
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.25
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.0
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96762
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88031
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75256
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99408
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98373
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99393
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,64.62
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,64.62
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.62
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,50.0
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.0
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,63.88
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,64.0
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.88
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99915
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.995
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99838
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.88
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.88
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.5
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.62
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.75
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99771
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98264
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99881
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Min),A,147.5
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Max),A,147.75
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.62
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Min),A,116.38
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Max),A,116.38
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.38
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Min),A,162.5
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Max),A,162.62
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.62
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.19
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.06
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96863
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88922
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77725
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99338
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98236
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99738
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,61.75
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,62.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.88
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,55.5
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.62
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.62
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,96.75
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,96.75
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.75
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99924
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99475
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99884
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.5
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.62
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,76.62
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,76.75
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.62
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.38
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95721
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99219
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99841
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.38
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Min),A,131.5
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Max),A,131.62
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Min),A,135.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Max),A,135.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Min),A,204.88
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Max),A,205.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.88
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.31
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.13
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96509
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88534
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77401
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9931
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97552
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99576
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,61.25
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,61.25
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.25
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,47.75
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.25
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,73.25
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,73.38
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.25
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99921
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99536
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99884
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.25
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,76.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,76.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.88
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98904
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98538
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99799
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Min),A,142.88
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Max),A,142.88
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.88
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Min),A,113.88
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Max),A,114.12
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Min),A,180.75
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Max),A,180.88
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.75
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.88
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.44
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95883
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88849
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7666
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
