Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99585
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97754
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99353
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,74.5
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,75.12
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.75
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,49.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,60.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.12
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99921
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99606
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99844
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,60.25
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.62
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.38
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,67.38
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.44
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98608
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98254
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99747
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.75
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Min),A,144.88
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Max),A,145.5
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.12
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Min),A,117.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Max),A,117.12
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.12
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Min),A,158.75
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Max),A,159.25
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.12
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.69
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95535
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88354
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79101
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99469
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9877
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99564
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,65.0
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.62
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.38
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,60.25
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,62.0
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,69.25
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,69.38
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.25
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.19
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99921
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99548
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99844
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.38
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,67.5
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.62
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.38
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93307
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98389
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99954
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.25
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Min),A,134.25
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Max),A,134.88
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.62
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Min),A,127.25
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Max),A,129.0
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Min),A,188.5
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Max),A,188.62
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.19
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.25
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96466
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88736
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75631
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99435
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98083
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99823
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,69.25
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,78.5
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.88
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,49.25
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.38
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.38
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,108.25
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,108.38
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,108.25
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.19
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99924
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99557
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99838
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.38
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.5
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,66.88
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94314
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99158
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99963
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.88
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.88
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Min),A,138.5
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Max),A,148.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.25
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Min),A,129.12
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Max),A,129.25
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.25
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Min),A,226.75
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Max),A,226.75
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.75
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.38
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.94
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95334
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8699
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79071
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99319
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98019
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99802
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,62.25
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,62.88
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,48.62
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.25
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.88
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,116.62
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,116.88
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,116.75
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99921
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99515
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99887
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.38
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.62
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.38
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,76.62
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,76.75
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.62
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97598
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99622
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9996
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.75
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,65.75
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.0
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Min),A,132.62
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Max),A,133.12
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.75
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Min),A,142.25
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Max),A,142.38
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.25
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Min),A,245.12
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Max),A,245.25
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.25
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.56
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.5
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96213
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88794
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76733
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
