Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99033
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98508
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99658
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,57.88
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.38
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.12
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,53.25
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.88
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.62
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,88.38
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,88.5
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.38
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99927
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99527
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99881
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.5
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,76.62
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,76.75
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.62
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96426
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99744
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99957
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,67.12
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.25
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Min),A,128.0
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Max),A,128.62
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.38
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Min),A,147.75
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Max),A,148.12
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Min),A,216.88
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Max),A,217.12
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.75
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.69
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9635
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89026
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77594
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99222
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98126
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99884
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,58.75
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.5
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.12
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,48.5
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.75
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,156.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,156.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,156.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99924
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99561
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99884
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.75
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.88
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,76.5
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,76.75
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.62
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99197
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99734
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99969
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,67.25
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.25
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Min),A,141.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Max),A,141.5
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.38
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Min),A,145.12
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Max),A,145.25
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.25
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Min),A,284.12
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Max),A,284.38
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.25
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.38
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.37
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96536
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88904
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78814
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99127
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99139
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9986
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,59.12
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,59.75
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.38
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,62.38
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,63.0
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.75
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,127.12
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,135.38
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,132.0
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.32
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99918
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99472
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99887
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,60.38
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.5
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,76.0
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.25
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.12
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98184
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.996
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99973
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,66.88
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.0
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.88
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Min),A,129.25
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Max),A,129.62
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.38
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Min),A,157.0
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Max),A,157.38
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.25
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Min),A,254.62
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Max),A,262.75
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.38
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.06
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.19
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93838
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88034
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79486
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99472
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98599
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99872
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,68.0
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,69.25
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.88
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,49.75
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,144.25
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,144.38
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,144.38
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99921
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99536
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99887
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.38
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.62
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,76.12
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.12
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.12
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9541
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99591
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99973
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.88
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.12
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.62
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Min),A,137.62
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Max),A,138.62
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.25
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Min),A,144.5
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Max),A,144.88
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.75
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Min),A,271.5
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Max),A,271.75
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.62
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:30:00.000+00:00,ambient,,Temperature,C,0.0
