Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.88
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.06
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96323
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87799
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77432
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9928
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98383
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99753
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,62.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,63.25
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.88
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.25
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,111.62
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,111.75
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,111.62
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99927
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9957
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99844
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.75
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,66.75
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,66.88
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.75
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98834
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99704
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99966
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,68.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.88
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.25
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.12
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Min),A,136.62
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Max),A,138.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.12
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Min),A,143.38
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Max),A,145.12
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Min),A,238.88
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Max),A,239.12
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.19
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95105
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88681
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78723
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99344
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9826
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99823
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,59.75
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,60.88
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.38
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,47.5
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.62
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.62
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,126.88
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,126.88
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,126.88
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99927
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99545
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9985
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.12
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.12
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.12
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.38
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.38
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.38
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.995
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99597
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99976
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.88
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,68.25
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.38
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Min),A,135.12
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Max),A,136.25
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.62
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Min),A,142.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Max),A,142.12
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.12
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Min),A,263.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Max),A,263.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.88
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.5
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9458
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87924
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79324
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99216
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98135
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99768
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,55.12
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,55.88
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,47.12
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.38
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.12
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,119.75
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,119.75
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,119.75
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99924
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9953
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99847
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.5
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,68.25
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,68.38
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.38
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98596
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99683
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99985
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,66.75
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.88
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,67.5
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Min),A,129.88
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Max),A,130.62
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.25
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Min),A,141.5
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Max),A,141.62
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.62
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Min),A,256.0
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Max),A,256.25
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.12
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.38
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.31
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95294
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88522
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7868
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99142
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99078
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99875
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,57.25
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.25
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.62
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,63.5
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,64.25
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.75
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,147.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,147.12
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,147.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99924
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99582
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99887
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.75
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,76.5
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,76.62
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.62
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99411
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99625
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99982
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,66.62
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.88
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
