Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Min),A,143.75
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Max),A,145.62
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Min),A,159.75
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Max),A,160.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.88
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Min),A,286.12
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Max),A,286.25
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.12
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.19
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.5
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.56
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84768
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89276
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78231
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.62
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99216
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98813
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99854
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,57.5
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.75
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.25
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,57.88
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.12
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,136.0
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,136.12
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,136.12
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99921
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99472
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99884
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,60.25
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.62
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.38
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,75.88
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.0
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.88
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.69
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97351
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99594
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99982
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,67.25
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.38
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.12
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.38
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Min),A,134.62
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Max),A,135.88
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.88
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Min),A,152.5
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Max),A,152.75
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.62
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Min),A,274.5
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Max),A,275.0
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.75
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.37
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.69
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.25
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83258
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8808
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78833
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.62
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99374
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98459
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9986
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,64.62
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,67.25
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.12
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,54.12
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.25
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,144.5
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,144.75
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,144.62
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99927
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99557
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99841
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.75
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,67.25
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.38
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.38
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97049
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99759
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99973
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.75
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,90.62
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,90.75
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.75
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.62
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.62
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Min),A,135.62
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Max),A,138.0
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.88
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Min),A,171.88
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Max),A,172.5
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Min),A,275.0
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Max),A,275.25
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.12
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,35.81
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.88
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.37
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80917
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87973
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77792
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.62
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99103
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98428
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99878
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,57.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,57.5
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.25
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,54.75
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,55.12
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,150.62
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,150.62
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,150.62
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99924
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99557
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99838
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.75
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.75
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,66.88
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.88
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98038
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99777
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99979
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,89.88
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,90.25
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.62
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.62
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Min),A,132.88
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Max),A,133.38
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.12
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Min),A,171.88
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Max),A,172.25
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Min),A,280.62
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Max),A,280.75
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.62
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.25
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.44
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95138
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88342
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79983
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99026
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98556
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99878
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,54.88
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,56.75
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.88
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,54.25
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.38
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,146.75
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,146.75
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,146.75
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99921
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99496
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99887
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.38
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,76.5
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,76.5
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98392
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99768
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99979
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,78.62
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,84.12
