Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.25
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.38
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Min),A,130.25
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Max),A,132.38
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.38
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Min),A,160.5
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Max),A,165.88
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.38
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Min),A,286.0
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Max),A,286.25
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.12
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.31
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.13
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93558
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88327
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78466
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98923
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98303
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99878
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,53.38
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,54.12
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.75
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,50.75
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.88
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,146.5
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,146.62
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,146.62
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.19
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99921
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99545
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99838
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.38
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,67.38
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97351
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99771
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99976
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,78.38
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.5
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.62
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Min),A,128.5
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Max),A,129.0
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.75
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Min),A,156.88
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Max),A,157.12
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.88
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Min),A,277.0
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Max),A,277.5
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.25
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.81
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.75
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95584
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89261
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78744
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99139
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98328
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99866
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,56.38
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.12
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.75
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,48.75
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.88
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,128.12
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,128.25
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,128.12
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99927
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99579
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99847
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.75
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,67.25
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.38
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99658
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99652
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99969
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,66.38
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.5
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Min),A,144.75
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Max),A,147.12
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.88
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Min),A,144.75
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Max),A,145.0
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.88
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Min),A,258.38
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Max),A,258.75
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.38
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.75
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96381
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8909
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78982
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99182
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98315
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99869
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,57.0
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.5
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.88
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,49.0
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.38
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.25
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,141.5
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,141.5
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,141.5
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.5
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99921
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99442
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99893
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,60.12
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.25
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,76.5
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.62
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.56
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98776
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99496
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99945
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,66.25
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.38
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.25
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.38
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Min),A,132.75
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Max),A,134.25
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.62
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Min),A,143.12
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Max),A,143.25
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.25
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Min),A,281.88
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Max),A,282.0
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.06
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.37
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96643
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88446
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77081
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99115
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97906
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99841
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,57.0
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,57.88
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,47.75
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.88
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.88
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,121.0
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,121.12
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,121.12
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99924
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99487
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9989
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.5
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,76.12
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.12
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.12
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
