Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97095
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99493
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9996
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.38
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.88
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.0
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Min),A,131.38
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Max),A,132.5
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.88
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Min),A,141.25
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Max),A,141.25
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.25
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Min),A,260.5
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Max),A,260.75
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.62
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,21.94
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.19
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96643
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89453
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77343
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99539
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99091
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99841
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,76.88
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,80.12
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.62
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,71.0
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,72.38
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.38
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,121.5
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,121.62
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,121.5
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99924
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99533
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99847
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.38
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.5
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,67.5
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.62
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.62
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98877
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99609
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99976
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,66.5
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.88
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.75
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.0
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Min),A,152.75
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Max),A,156.0
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Min),A,165.25
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Max),A,170.0
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.38
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Min),A,251.62
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Max),A,251.88
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.75
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.62
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.44
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.949
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88104
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78512
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99518
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98886
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99774
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,70.38
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,71.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.75
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,61.38
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,61.75
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.62
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,107.75
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,107.88
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,107.75
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99924
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99521
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99847
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.38
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.5
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.25
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.38
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.38
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98288
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99643
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99979
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.38
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.12
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,66.5
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.62
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.62
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Min),A,146.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Max),A,146.75
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.38
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Min),A,155.25
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Max),A,159.5
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.25
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Min),A,242.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Max),A,242.12
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.87
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.94
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.0
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96231
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89477
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79001
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9939
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98706
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99771
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,61.75
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,62.62
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.25
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,66.75
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,67.62
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.38
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,118.12
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,118.12
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,118.12
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99905
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99509
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99893
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.5
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,75.75
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,76.0
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.88
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97263
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99542
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99948
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,65.38
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.25
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Min),A,137.12
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Max),A,138.12
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Min),A,160.12
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Max),A,160.25
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.12
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Min),A,237.25
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Max),A,237.75
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.12
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.31
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95828
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88537
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78882
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99472
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98877
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99866
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,70.38
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,72.25
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.38
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,61.0
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.5
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.25
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,143.12
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,143.25
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,143.12
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99911
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99536
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99893
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
