Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.5
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.75
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,76.0
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,76.25
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.25
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99481
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99625
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99982
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,66.25
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.38
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.25
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,77.38
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.5
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,72.0
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Min),A,157.5
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Max),A,160.12
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Min),A,154.88
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Max),A,155.12
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Min),A,297.0
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Max),A,297.5
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.38
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.06
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.13
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96277
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90262
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80572
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99353
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99448
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99805
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,57.12
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.88
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.75
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,94.62
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,94.62
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.62
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,129.25
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,129.38
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,129.38
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99905
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99591
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99896
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,60.25
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.62
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.38
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,76.0
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.0
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98865
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99387
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99985
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.12
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.12
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,76.88
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.12
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.12
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Min),A,140.12
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Max),A,145.12
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.88
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Min),A,182.12
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Max),A,182.38
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.25
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Min),A,282.75
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Max),A,283.0
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.88
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.25
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.56
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97128
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89627
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77984
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99265
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98495
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99161
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,57.62
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.62
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.25
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,66.75
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,84.38
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.88
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,64.12
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,64.38
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.25
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99905
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99536
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99857
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.25
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,67.25
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.38
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.38
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99509
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99149
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9996
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.62
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Min),A,141.88
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Max),A,143.5
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.38
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Min),A,139.88
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Max),A,158.5
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.75
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Min),A,178.25
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Max),A,178.25
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.25
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.38
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.31
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94903
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89654
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7814
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99283
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98267
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99307
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,59.88
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,62.75
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.25
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,54.38
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,54.75
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,69.88
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,70.12
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99911
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99515
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99857
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.25
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.5
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.38
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,67.12
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.25
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.12
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99478
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99106
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99973
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Min),A,151.75
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Max),A,154.88
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.12
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Min),A,128.75
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Max),A,129.12
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.88
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Min),A,195.75
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Max),A,196.0
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.88
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,22.81
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.19
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96674
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8931
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78985
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99335
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99423
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99265
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,63.88
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,64.38
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.12
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,87.62
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,88.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.75
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,63.12
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,63.12
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.12
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
