Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99911
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99567
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9985
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.25
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.25
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.12
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99622
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99069
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99945
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.25
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Min),A,155.75
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Max),A,156.25
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Min),A,161.75
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Max),A,162.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.88
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Min),A,173.38
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Max),A,173.62
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.25
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.87
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96747
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88791
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77206
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99463
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98389
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99481
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,81.12
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,81.75
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.5
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,54.5
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.0
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.75
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,73.75
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,73.75
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.75
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99908
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99503
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99844
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.38
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,67.38
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.88
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99734
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93494
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99786
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Min),A,166.75
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Max),A,167.38
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Min),A,96.75
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Max),A,96.75
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Min),A,172.75
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Max),A,172.88
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.88
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.25
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.75
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.63
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.56072
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88479
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80941
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99301
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99026
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99741
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,79.62
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,87.75
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.12
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,72.62
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,72.75
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.62
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,111.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,111.25
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,111.12
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98199
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9949
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99399
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.5
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98929
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97824
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99915
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.5
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.75
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Min),A,122.38
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Max),A,130.62
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Min),A,137.75
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Max),A,137.88
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.75
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Min),A,193.38
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Max),A,194.12
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.62
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.25
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.88
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.75
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.57925
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89667
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81595
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99164
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99191
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99759
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,73.88
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,76.5
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.88
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,69.12
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,69.5
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.38
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,126.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,126.88
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,126.62
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98257
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99548
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9939
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97995
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96927
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99783
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Min),A,105.88
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Max),A,109.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Min),A,125.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Max),A,127.5
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.62
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Min),A,190.38
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Max),A,191.38
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.69
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.12
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.31
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.58111
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87585
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8121
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99393
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99307
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9971
