Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,78.25
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,80.62
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.5
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,77.5
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,77.5
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,96.75
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,97.25
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.88
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98282
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9946
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99371
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.25
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95267
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9566
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99814
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Min),A,109.12
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Max),A,112.12
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.62
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Min),A,129.88
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Max),A,130.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Min),A,163.75
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Max),A,164.25
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.06
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.81
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.25
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.5826
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89316
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80865
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99515
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98959
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99792
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,92.88
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,95.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.38
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,64.88
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.12
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,117.12
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,117.5
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,117.38
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98279
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99384
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96432
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9588
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99872
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Min),A,125.5
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Max),A,128.12
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Min),A,117.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Max),A,117.25
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.12
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Min),A,192.12
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Max),A,192.5
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.38
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.06
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.06
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,31.5
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.63384
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89532
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83117
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99515
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99606
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99564
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,87.38
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,91.25
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.62
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,98.5
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,98.5
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,98.5
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,80.5
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,80.62
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.62
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98196
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99539
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99384
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98367
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95749
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9978
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.25
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.88
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Min),A,121.5
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Max),A,125.25
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.62
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Min),A,151.5
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Max),A,151.75
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.62
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Min),A,156.38
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Max),A,156.62
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.62
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.31
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,22.38
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.06
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.55007
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89862
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82257
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9939
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99182
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99319
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,81.0
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,83.25
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.88
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,79.5
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,80.25
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.75
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,64.12
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,64.25
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.12
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98178
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9953
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99396
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.56
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99152
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97241
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9971
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Min),A,128.0
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Max),A,130.25
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Min),A,133.0
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Max),A,138.12
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.75
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Min),A,128.62
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Max),A,128.75
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.75
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.75
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,22.69
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.37
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.53274
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89276
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.806
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
