Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.94
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99261
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99451
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99149
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,71.88
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,75.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,76.5
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,76.75
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.75
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,66.5
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.75
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9827
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.995
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9967
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.38
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98566
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99069
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9989
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,66.12
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.25
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Min),A,112.88
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Max),A,115.75
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.88
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Min),A,149.88
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Max),A,150.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Min),A,166.62
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Max),A,167.12
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.81
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.38
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.13
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.67022
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88992
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8103
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99283
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.995
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99304
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,77.62
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,82.5
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.5
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,84.62
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,85.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.75
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,68.88
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,69.38
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.25
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98251
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99438
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99686
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98483
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96759
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99918
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,75.88
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.88
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Min),A,118.25
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Max),A,122.75
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.75
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Min),A,137.38
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Max),A,137.88
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.62
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Min),A,178.62
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Max),A,179.12
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.25
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.19
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.37
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.52908
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88486
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82235
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9913
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99301
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99265
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,67.38
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,69.38
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.12
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,73.25
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,78.88
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,70.75
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,70.75
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.75
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98218
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99533
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99677
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99515
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98233
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99835
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,69.75
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Min),A,120.75
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Max),A,123.88
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.88
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Min),A,133.5
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Max),A,139.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.12
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Min),A,174.5
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Max),A,175.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.88
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,59.87
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.62
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.81
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.49755
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86764
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81317
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99567
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99304
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99136
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,88.38
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,89.88
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.25
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,72.5
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,74.0
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.25
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,77.12
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,78.12
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.75
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9809
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99533
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99677
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.56
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98956
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91275
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99881
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,88.75
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,89.0
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.88
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Min),A,129.62
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Max),A,131.12
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Min),A,116.0
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Max),A,117.12
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Min),A,200.12
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Max),A,201.25
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.62
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,61.69
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.19
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.5
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
