Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48489
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85702
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81225
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99451
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99362
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99338
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,82.25
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,83.5
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.75
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,78.62
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,85.0
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.5
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,74.75
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,75.12
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.88
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98178
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99475
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9967
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.38
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9866
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9115
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99902
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,71.0
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.12
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.12
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Min),A,123.62
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Max),A,124.38
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Min),A,121.12
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Max),A,127.88
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.12
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Min),A,179.62
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Max),A,180.38
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,64.63
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.5
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.56
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.43133
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83612
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80365
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99548
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9881
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99582
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,91.38
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,93.25
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.38
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,55.62
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.25
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.88
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,84.62
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,85.25
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.0
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98102
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99463
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99677
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.75
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9946
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91095
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9986
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Min),A,133.25
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Max),A,134.75
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Min),A,98.12
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Max),A,99.12
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.62
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Min),A,166.25
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Max),A,167.38
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.75
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.81
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.75
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.81
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.50671
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85458
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82443
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.32
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9902
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99002
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99457
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,67.88
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,68.62
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.25
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,66.75
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,66.75
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.75
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,88.62
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,92.88
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.75
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.19
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98218
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99408
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99667
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9856
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9631
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99921
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.75
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.88
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Min),A,109.25
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Max),A,109.5
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Min),A,119.0
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Max),A,119.12
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.12
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Min),A,188.88
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Max),A,192.88
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.88
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.37
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.5
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.37
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.52544
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86963
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80017
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99667
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99399
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99173
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,100.88
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,106.38
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,104.12
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,78.38
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,78.5
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,79.62
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,80.5
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.0
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98096
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99457
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99673
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.68
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.62
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99548
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9154
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99829
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Min),A,153.12
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Max),A,158.38
