Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.12
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Min),A,120.62
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Max),A,121.0
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.75
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Min),A,157.62
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Max),A,159.25
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.38
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.0
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.44
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.75
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.62338
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84817
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80093
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.38
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99527
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99704
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98172
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,107.75
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,108.88
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,108.38
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,95.0
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,95.25
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,95.12
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,46.38
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.12
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.88
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.19
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98044
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99417
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99667
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.25
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.88
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99817
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93491
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99768
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.86
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.91
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Min),A,161.0
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Max),A,162.12
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.75
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Min),A,137.75
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Max),A,138.38
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.12
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Min),A,116.25
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Max),A,117.12
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.75
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,35.37
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.62
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.63
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.60198
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85019
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80572
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.88
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9957
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99759
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9899
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,102.75
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,104.5
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,103.88
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,95.12
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,95.38
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,95.25
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,64.75
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,65.12
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9809
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99423
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99664
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.0
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99365
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98029
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99738
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.25
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Min),A,153.88
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Max),A,156.12
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.25
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Min),A,147.38
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Max),A,147.5
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Min),A,134.88
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Max),A,135.38
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.25
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.12
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.94
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.63
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68515
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87646
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80139
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99792
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99469
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98984
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,141.5
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,147.5
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,143.5
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,87.38
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,87.62
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.5
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,66.62
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,67.0
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.88
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98129
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99435
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9968
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.56
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.25
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99252
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93783
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99603
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Min),A,191.75
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Max),A,197.5
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.62
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Min),A,131.5
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Max),A,131.88
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.75
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Min),A,148.88
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Max),A,149.5
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.25
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.44
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.25
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.44
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.61294
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87485
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81134
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.75
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.06
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99057
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99457
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99469
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,110.38
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,113.62
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,113.0
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,87.5
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,87.88
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.62
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,101.12
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,101.62
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,101.38
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98129
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99457
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99683
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.0
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99527
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97299
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99643
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.25
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
930957,Grosvenor Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
