Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.5
930957,Grosvenor Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
930957,Grosvenor Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
930957,Grosvenor Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
930957,Grosvenor Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
930957,Grosvenor Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
930957,Grosvenor Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
930957,Grosvenor Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.38
930957,Grosvenor Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
930957,Grosvenor Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
930957,Grosvenor Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
930957,Grosvenor Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
930957,Grosvenor Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
930957,Grosvenor Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
930957,Grosvenor Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
930957,Grosvenor Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
930957,Grosvenor Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
930957,Grosvenor Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
930957,Grosvenor Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930957,Grosvenor Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Min),A,157.25
930957,Grosvenor Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Max),A,158.75
930957,Grosvenor Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
930957,Grosvenor Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Min),A,131.5
930957,Grosvenor Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Max),A,131.75
930957,Grosvenor Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.62
930957,Grosvenor Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Min),A,190.5
930957,Grosvenor Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Max),A,190.88
930957,Grosvenor Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.62
930957,Grosvenor Rd Covey,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,24.69
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.44
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,31.25
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.63485
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89419
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83261
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99634
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99399
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99582
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,114.38
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,115.38
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,114.75
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,83.12
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,83.25
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.12
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,100.5
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,100.75
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.62
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.19
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98184
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99469
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99683
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.5
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.69
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99789
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90945
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99597
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.88
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Min),A,181.88
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Max),A,182.88
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.38
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Min),A,126.88
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Max),A,127.25
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Min),A,191.0
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Max),A,191.38
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.25
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.87
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.88
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.56
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.595
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89407
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.811
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99683
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99503
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99457
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,116.38
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,116.5
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,116.38
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,89.25
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,89.38
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.38
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,81.0
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,81.25
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.12
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.56
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98212
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9946
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9968
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.25
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.12
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99606
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92413
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99789
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Min),A,171.62
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Max),A,171.75
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.75
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Min),A,133.75
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Max),A,133.88
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.75
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Min),A,162.38
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Max),A,163.25
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.88
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,29.88
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.62
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,30.75
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.58862
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88757
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8392
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.88
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.94
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99475
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99698
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99658
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,153.12
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,155.88
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,154.25
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,120.25
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,120.75
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,120.38
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,129.88
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,130.25
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,130.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98141
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99319
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99677
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.31
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.12
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9957
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93161
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9964
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.25
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Min),A,208.12
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Max),A,210.38
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.88
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Min),A,164.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Max),A,166.12
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Min),A,205.5
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Max),A,205.88
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.62
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,29.25
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.31
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.56
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.6802
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89038
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81253
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99869
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99384
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99533
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,45.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,183.38
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,185.12
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,184.25
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,83.5
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,83.62
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.5
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,84.88
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,85.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98202
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99371
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99677
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
