Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.88
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99771
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89688
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99875
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.88
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Min),A,244.25
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Max),A,245.88
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Min),A,125.5
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Max),A,125.62
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Min),A,166.12
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Max),A,166.38
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.25
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.5
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,28.56
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.81
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.64895
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86242
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78396
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.19
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99768
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98846
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99399
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,140.75
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,145.62
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,144.25
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,63.0
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.0
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.38
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,78.12
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,78.38
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.25
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.81
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97714
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9899
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99637
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.06
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.38
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99417
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90939
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99713
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.62
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.88
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Min),A,184.5
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Max),A,188.88
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Min),A,101.38
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Max),A,102.25
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.75
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Min),A,149.88
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Max),A,150.25
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.94
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.38
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.81
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.66983
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8681
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8005
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9968
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98984
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99573
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,121.38
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,125.62
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,123.25
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,57.62
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,58.75
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,87.62
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,87.75
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.62
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.63
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97644
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98804
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99475
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.5
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.38
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.44
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.69
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99634
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.867
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99521
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,11.75
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Min),A,152.25
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Max),A,156.25
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Min),A,92.88
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Max),A,93.88
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Min),A,145.38
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Max),A,145.75
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.62
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.63
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.69
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.06
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.64456
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88446
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79858
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.06
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.88
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99429
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98752
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99344
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,124.62
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,127.12
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,125.88
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,58.25
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.0
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.12
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,110.75
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,111.62
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.12
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,33.56
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9603
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81357
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99149
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,7.25
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.69
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.06
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99075
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85171
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99762
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.75
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Min),A,142.0
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Max),A,144.25
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.12
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Min),A,85.0
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Max),A,88.75
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.88
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Min),A,166.38
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Max),A,167.25
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.75
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,23.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.38
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.31
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.59417
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89404
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80774
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99677
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99445
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99359
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,129.12
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,131.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,129.88
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,70.12
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,70.5
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.38
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,68.88
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,69.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.88
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
