Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95688
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96667
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99167
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,7.12
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.25
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.94
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.81
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97198
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85101
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99493
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,12.38
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Min),A,145.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Max),A,147.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.75
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Min),A,90.25
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Max),A,90.62
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Min),A,118.38
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Max),A,118.62
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,46.88
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.69
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.44
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.4341
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88342
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78933
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99377
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9892
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99487
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,89.5
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,89.62
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.62
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,54.12
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,54.25
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.25
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,71.88
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,73.38
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.62
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95929
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96521
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97504
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,7.5
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.44
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.12
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8573
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96576
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99652
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,4.38
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Min),A,100.75
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Max),A,101.25
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Min),A,87.62
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Max),A,87.62
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.62
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Min),A,106.38
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Max),A,107.88
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.12
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,44.75
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.06
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.69
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48614
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8858
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78228
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.0
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99475
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9751
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96951
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,95.38
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,96.25
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.88
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.5
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.0
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.75
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95859
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96863
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97556
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,7.62
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,7.12
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.69
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.31
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9783
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89209
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98889
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,13.38
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Min),A,112.0
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Max),A,112.88
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Min),A,55.88
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Max),A,58.38
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.38
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Min),A,61.5
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Max),A,64.38
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.38
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,48.44
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.19
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.75
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48238
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89111
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79886
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99203
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99057
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99396
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,76.5
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,85.25
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.88
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,56.0
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,56.0
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,72.5
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,72.75
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.62
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95456
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96478
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97592
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,7.75
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.81
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.12
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85315
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9462
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98941
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,4.38
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.25
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Min),A,88.12
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Max),A,96.62
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Min),A,83.38
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Max),A,83.5
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.38
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Min),A,98.38
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Max),A,98.62
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,45.06
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.75
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.81
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.54107
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89474
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81161
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99356
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99133
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99158
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,92.12
