Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,94.88
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.5
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,55.88
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,64.88
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,65.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95975
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97665
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97604
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,7.75
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.5
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.88
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.06
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99963
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92309
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9667
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,85.38
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,85.38
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.38
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Min),A,184.75
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Max),A,187.62
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.25
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Min),A,79.5
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Max),A,79.5
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Min),A,97.62
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Max),A,97.88
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.75
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.13
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.38
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.31
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.50784
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89279
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81244
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.31
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99014
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99322
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99258
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,81.88
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,84.25
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.75
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,62.5
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.75
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.62
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,64.38
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,64.5
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96448
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97479
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97617
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.0
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,8.0
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.19
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.31
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.978
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92703
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99045
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Min),A,101.62
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Max),A,103.88
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.38
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Min),A,87.0
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Max),A,87.25
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.12
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Min),A,108.38
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Max),A,108.5
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.81
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.13
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.52551
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89187
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81207
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99475
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99301
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99387
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,110.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,111.5
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,110.62
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,60.62
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.62
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.62
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,77.12
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,77.25
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.25
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96417
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96643
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97546
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.88
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.62
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.69
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99084
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91635
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99368
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,13.12
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Min),A,130.38
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Max),A,131.88
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.12
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Min),A,82.38
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Max),A,82.75
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Min),A,137.88
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Max),A,138.25
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,46.31
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.31
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.81
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.57339
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88449
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78933
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99591
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98352
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99564
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,112.62
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,114.38
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,113.38
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.12
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,74.38
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,77.62
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.62
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9606
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96799
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9761
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,7.88
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.25
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.25
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98251
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89444
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99875
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.25
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.62
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Min),A,132.12
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Max),A,133.88
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Min),A,62.5
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Max),A,66.0
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.25
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Min),A,129.88
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Max),A,133.0
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.12
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.94
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.12
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.19
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.56265
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89346
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78598
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
