Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.75
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99634
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98618
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99496
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,121.0
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,123.25
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,121.75
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,45.75
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.88
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.88
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,74.62
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,75.12
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.75
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96091
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96515
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97583
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,7.75
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.25
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99905
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97363
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99872
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.62
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Min),A,155.62
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Max),A,157.38
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.12
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Min),A,79.25
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Max),A,79.62
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Min),A,134.75
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Max),A,135.5
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,54.19
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.38
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.37
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.43893
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88626
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81112
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99533
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99164
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99094
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,103.12
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,106.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,104.38
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,62.5
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.75
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.62
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,60.25
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,60.38
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.25
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95941
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96686
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97623
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.69
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.38
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90536
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8912
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99765
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,4.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.38
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Min),A,114.62
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Max),A,117.5
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.88
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Min),A,83.5
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Max),A,83.62
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Min),A,104.12
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Max),A,104.38
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.25
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.94
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.06
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.75
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.5581
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87341
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79831
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99396
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99255
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99026
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,87.75
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,90.0
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.12
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,62.88
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.88
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.88
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,55.88
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,56.25
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96567
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96924
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97589
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.62
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.38
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.63
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.06
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68844
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88363
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99954
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,3.0
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,12.38
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,72.62
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.88
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.75
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Min),A,98.5
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Max),A,100.62
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.75
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Min),A,83.25
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Max),A,83.38
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.38
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Min),A,142.0
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Max),A,142.75
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.38
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,53.88
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.62
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.69
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.4627
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88717
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8071
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99417
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99567
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99487
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,94.75
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,96.38
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,95.62
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,80.62
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,80.88
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.75
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,80.25
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,80.5
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.38
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96292
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96402
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97613
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.0
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,7.75
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.0
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97064
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97903
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99777
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.38
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Min),A,107.38
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Max),A,112.5
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.38
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Min),A,122.25
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Max),A,122.25
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.25
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Min),A,127.38
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Max),A,127.5
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.38
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,45.56
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.56
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.5
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48962
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88928
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80871
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
