Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99399
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98914
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99707
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,87.12
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,89.38
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.38
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,51.88
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.0
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,89.12
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,89.5
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.38
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96124
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96796
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97613
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.38
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.44
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.44
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98065
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87747
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99823
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,5.62
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,12.38
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Min),A,100.5
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Max),A,103.12
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Min),A,72.62
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Max),A,72.75
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Min),A,136.12
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Max),A,136.38
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.25
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,49.19
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.06
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.37
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.54788
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8894
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81109
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99423
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99445
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99649
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,92.12
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,94.75
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,64.88
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,93.62
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,93.75
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.75
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96649
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96509
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97589
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.62
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.88
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.38
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.25
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8352
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86914
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99789
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,3.38
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.38
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,12.38
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Min),A,103.5
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Max),A,106.38
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Min),A,85.75
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Max),A,86.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.88
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Min),A,141.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Max),A,141.12
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.44
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.06
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.19
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.52883
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86508
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79394
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99112
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99326
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99335
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,82.25
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,85.25
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,63.5
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.62
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.62
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,71.75
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,72.12
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.88
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95816
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97491
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97589
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.0
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,7.88
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.44
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99603
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93079
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9985
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.88
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.12
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Min),A,106.12
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Max),A,109.0
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.62
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Min),A,84.88
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Max),A,89.62
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Min),A,140.38
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Max),A,140.5
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.38
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,35.25
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.94
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.13
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.54629
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88147
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79977
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99268
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98831
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99307
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,87.88
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,88.75
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,88.25
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,66.88
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,67.38
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.25
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96524
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9783
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9761
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.38
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.06
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99658
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89685
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99878
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,11.62
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Min),A,123.5
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Max),A,124.25
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.88
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Min),A,69.12
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Max),A,69.38
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.38
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Min),A,130.38
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Max),A,131.0
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.75
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,0.0
