Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-28T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,59.69
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.31
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.31
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.49374
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88751
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80902
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99496
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99445
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99713
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,99.75
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,101.75
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,100.38
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,65.62
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.75
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.62
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,99.62
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,99.75
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.75
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96017
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96548
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97601
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.25
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.75
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.31
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99713
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90008
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99908
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,12.0
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.88
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Min),A,133.62
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Max),A,135.62
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.25
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Min),A,86.12
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Max),A,86.5
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Min),A,166.25
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Max),A,166.5
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.38
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,61.37
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.81
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.44
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48464
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88101
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81576
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.38
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99487
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99579
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99637
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,97.5
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,101.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.25
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,76.75
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,76.75
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.75
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,86.75
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,87.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.88
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96277
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97076
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97519
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.25
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,7.38
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.5
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.38
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98849
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91141
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99829
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Min),A,118.5
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Max),A,121.75
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.12
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Min),A,97.38
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Max),A,101.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.12
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Min),A,145.75
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Max),A,146.25
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,63.57
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.0
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.19
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.45034
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88586
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81524
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.31
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.75
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98901
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99594
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99402
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,106.38
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,109.0
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,107.25
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,89.12
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,89.62
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.38
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,84.62
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,85.12
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.0
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96246
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97818
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97507
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.25
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.88
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98535
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93332
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9985
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.38
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Min),A,127.12
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Max),A,129.25
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Min),A,115.88
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Max),A,116.5
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.25
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Min),A,137.0
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Max),A,137.5
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.25
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,48.94
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.44
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.25
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.51827
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87872
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81582
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99417
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9873
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99603
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,103.38
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,103.75
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,103.62
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,50.5
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.62
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,102.62
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,103.0
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,102.88
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96481
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96704
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97519
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.88
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99405
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98398
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99823
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.25
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
