Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
930957,Grosvenor Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
930957,Grosvenor Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
930957,Grosvenor Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
930957,Grosvenor Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
930957,Grosvenor Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
930957,Grosvenor Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
930957,Grosvenor Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
930957,Grosvenor Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
930957,Grosvenor Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
930957,Grosvenor Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
930957,Grosvenor Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
930957,Grosvenor Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
930957,Grosvenor Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Min),A,95.62
930957,Grosvenor Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Max),A,96.12
930957,Grosvenor Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.88
930957,Grosvenor Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Min),A,137.12
930957,Grosvenor Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Max),A,137.38
930957,Grosvenor Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.12
930957,Grosvenor Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Min),A,131.5
930957,Grosvenor Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Max),A,134.12
930957,Grosvenor Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.12
930957,Grosvenor Rd Covey,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,51.38
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.38
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,31.75
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.43606
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8753
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83258
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99326
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99847
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99701
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,82.38
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,84.75
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.12
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,134.25
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,134.5
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,134.38
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,102.5
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,102.75
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.62
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96286
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98462
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9754
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.75
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98285
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99741
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99655
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.62
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.75
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Min),A,101.25
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Max),A,103.5
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.88
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Min),A,186.5
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Max),A,187.0
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.75
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Min),A,138.12
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Max),A,138.75
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,50.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.19
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.93
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.45525
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89624
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82296
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.44
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99451
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99799
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99271
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,97.5
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,99.75
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,98.62
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,118.5
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,120.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,119.25
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,74.5
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,74.62
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.62
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9639
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97632
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97574
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.38
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.56
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98688
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99792
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99442
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.38
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Min),A,116.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Max),A,118.5
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.25
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Min),A,178.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Max),A,179.88
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.88
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Min),A,110.75
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Max),A,111.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.88
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,50.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.5
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.94
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.52563
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89795
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80529
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9921
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99734
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98511
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,82.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,85.75
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.38
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,94.75
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,107.5
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,102.38
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,49.75
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,62.88
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96161
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96558
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9762
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,7.88
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.19
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99854
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99774
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99515
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.25
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Min),A,114.12
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Max),A,117.62
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.38
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Min),A,145.62
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Max),A,158.12
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.12
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Min),A,85.88
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Max),A,99.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.62
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,44.18
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.62
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.81
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.55874
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88852
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79791
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99771
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99527
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99387
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,147.25
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,147.25
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,147.25
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,76.5
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,76.5
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.5
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,67.88
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,68.12
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96313
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96902
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97507
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.25
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.5
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.94
