Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98505
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99915
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99533
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.38
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,71.12
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.5
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.25
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Min),A,165.5
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Max),A,165.88
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.62
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Min),A,156.75
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Max),A,157.12
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Min),A,104.12
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Max),A,104.5
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.38
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,48.94
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.81
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.5
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.55544
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8789
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80136
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99643
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99646
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97644
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,113.0
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,116.62
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,115.12
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,79.88
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,84.0
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.75
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.12
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.12
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.75
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96182
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96338
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9743
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.38
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.88
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.25
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97513
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9924
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99686
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Min),A,131.25
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Max),A,135.0
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Min),A,117.25
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Max),A,121.25
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Min),A,80.5
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Max),A,80.62
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.62
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,45.69
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.31
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.5
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.50964
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89413
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79568
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99734
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99286
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9964
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,124.62
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,125.88
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,125.25
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,58.88
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.88
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.88
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,108.88
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,108.88
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,108.88
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96512
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96924
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97528
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.38
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,7.5
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98224
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98663
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99832
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.0
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Min),A,143.0
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Max),A,143.88
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.38
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Min),A,88.12
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Max),A,88.12
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Min),A,153.38
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Max),A,153.62
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,51.32
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.62
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.75
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.51641
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87979
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77783
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.88
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.81
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.5
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98947
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99286
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98593
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,105.0
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,112.0
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,109.25
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,74.5
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,78.0
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.5
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,85.5
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,88.75
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.38
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96472
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96829
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97562
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.38
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98129
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99606
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99823
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Min),A,122.88
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Max),A,130.0
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.12
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Min),A,119.62
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Max),A,123.88
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.25
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Min),A,130.25
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Max),A,133.88
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.38
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,45.25
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.69
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,31.69
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.59622
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87784
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81549
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99689
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99377
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99481
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,126.12
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,126.5
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,126.38
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,73.25
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,73.38
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.25
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,95.12
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,95.25
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.25
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96728
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9689
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97455
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
