Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.5
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96304
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98672
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97275
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.38
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.0
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.75
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99121
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99921
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99588
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,66.75
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.75
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Min),A,117.75
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Max),A,121.38
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Min),A,201.25
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Max),A,204.88
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.12
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Min),A,157.0
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Max),A,157.5
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.25
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.5
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.75
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.31
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.60726
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87369
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81637
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.94
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99463
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9899
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99448
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,122.25
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,122.62
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,122.38
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,64.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.62
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.75
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,101.62
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,102.38
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96609
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97064
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97415
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.62
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.75
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99179
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98318
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99271
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.88
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Min),A,143.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Max),A,143.12
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Min),A,92.38
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Max),A,93.75
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Min),A,153.5
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Max),A,154.25
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.88
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.31
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.44
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.37
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.59774
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89157
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77087
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.75
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.12
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98566
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98282
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98849
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,134.88
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,143.0
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,139.62
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,54.38
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,67.88
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,128.0
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,130.75
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,129.62
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96625
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96954
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97626
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.75
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.75
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.75
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.88
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9968
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93735
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99683
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.0
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Min),A,167.62
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Max),A,175.5
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Min),A,73.62
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Max),A,86.62
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.62
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Min),A,178.38
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Max),A,181.38
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.12
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,54.69
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,29.06
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,30.81
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48846
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85486
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82663
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.75
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9953
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99408
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9957
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,123.38
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,125.5
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,124.75
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,76.88
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,76.88
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.88
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,105.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,106.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,105.75
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.12
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.965
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97028
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97397
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,7.75
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.5
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.63
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99377
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94153
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99435
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.38
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Min),A,144.5
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Max),A,146.38
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.62
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Min),A,95.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Max),A,95.38
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.25
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Min),A,158.62
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Max),A,160.12
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.75
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.81
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.25
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.25
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.61093
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87659
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77084
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.38
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99615
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99155
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99673
