Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,120.88
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,123.12
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,122.25
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,55.88
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,56.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.88
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,109.12
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,110.12
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,109.75
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96204
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96759
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97482
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.38
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.75
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.69
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.75
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72805
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98154
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99655
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,2.5
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,2.62
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.12
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Min),A,131.25
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Max),A,133.38
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.38
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Min),A,81.25
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Max),A,81.5
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.38
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Min),A,163.25
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Max),A,164.62
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.25
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.31
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.81
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,31.31
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.57116
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88611
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84097
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.31
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99579
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9946
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99582
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,114.12
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,116.38
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,115.5
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,67.88
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,68.38
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.12
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,91.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,101.25
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.19
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96454
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97467
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97595
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.38
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.37
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.56
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9964
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99799
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99658
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Min),A,145.75
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Max),A,149.5
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.62
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Min),A,122.25
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Max),A,122.38
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.38
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Min),A,144.75
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Max),A,155.62
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.38
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,20.88
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.5
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.13
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70657
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8804
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83453
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.56
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99661
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99106
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99368
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,124.75
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,125.88
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,125.25
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,56.5
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.5
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,87.75
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,88.25
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.0
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.44
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96649
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97314
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97449
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,7.75
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.94
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.94
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87424
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95221
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99741
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.5
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,2.62
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.62
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.75
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Min),A,135.62
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Max),A,136.62
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.12
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Min),A,75.62
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Max),A,75.75
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Min),A,140.12
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Max),A,140.88
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.62
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.25
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94308
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87918
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76236
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99548
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99307
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99713
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,97.62
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,98.88
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.0
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,70.88
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,71.0
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.88
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,118.12
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,118.38
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,118.25
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.88
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96573
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96823
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97546
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.62
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.75
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.5
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.56
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.19
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.57742
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93161
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99796
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,2.38
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,2.62
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,8.88
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Min),A,107.88
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Max),A,109.5
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.25
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Min),A,88.75
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Max),A,89.0
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.88
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Min),A,170.5
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Max),A,171.0
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.75
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.94
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.63
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96674
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88107
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76794
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.38
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
