Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99606
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99585
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9978
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,103.12
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,106.38
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,104.75
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,80.62
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,80.75
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.75
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,128.38
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,128.62
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,128.5
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96716
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96759
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99252
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.5
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.0
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98636
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94247
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99847
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,8.75
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Min),A,125.38
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Max),A,128.5
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.88
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Min),A,98.38
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Max),A,98.62
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Min),A,194.75
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Max),A,194.88
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.88
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.19
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.57
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95883
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8768
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75299
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.38
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.38
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99274
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99664
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99799
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,83.75
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,86.25
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.0
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,107.75
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,107.75
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,107.75
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,128.25
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,129.62
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,128.88
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.06
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96747
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97989
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97528
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.62
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-54.75
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.38
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.88
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.44912
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93265
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99753
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,2.38
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,8.75
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Min),A,93.75
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Max),A,96.38
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Min),A,127.38
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Max),A,127.75
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.62
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Min),A,181.0
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Max),A,183.12
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.12
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.06
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.31
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96042
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87405
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83243
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.25
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99756
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99649
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99881
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,138.75
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,139.38
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,139.0
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,85.0
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,85.12
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.12
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,178.75
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,179.38
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,179.12
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.25
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97024
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97314
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97598
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.62
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.88
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-70.06
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.19
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.31905
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94952
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99286
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,2.5
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.38
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,9.25
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Min),A,148.38
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Max),A,149.0
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.62
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Min),A,103.62
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Max),A,103.75
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.75
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Min),A,232.25
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Max),A,233.62
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.88
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.44
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.952
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89603
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78701
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.25
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99149
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99579
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99802
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,72.75
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,73.25
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,77.5
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,77.62
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.62
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,118.5
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,118.62
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,118.5
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99948
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97678
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99631
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.38
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.38
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.38
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.88
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,56.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.12
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.12
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.56
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98718
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93362
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99115
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.25
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Min),A,131.62
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Max),A,132.25
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Min),A,95.88
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Max),A,95.88
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.88
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Min),A,216.88
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Max),A,217.12
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.13
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.38
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.5
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
