Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94543
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86975
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78909
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99228
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9957
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99765
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,73.12
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,76.88
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,72.88
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,72.88
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.88
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,113.38
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,113.62
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.5
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99951
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9769
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99731
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,48.0
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.12
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,7.88
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,64.75
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,65.12
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.88
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.25
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97552
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98755
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99451
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Min),A,131.12
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Max),A,134.75
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Min),A,103.75
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Max),A,104.0
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.88
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Min),A,229.75
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Max),A,230.75
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.44
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.06
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95923
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87326
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75732
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.25
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.88
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99576
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98413
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99496
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,98.25
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,102.12
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,100.25
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,44.25
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.38
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.25
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,78.25
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,78.25
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.25
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99948
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96835
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99622
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.12
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.12
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.12
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,55.75
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.88
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.44
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.75
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99524
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94458
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99216
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.12
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Min),A,157.62
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Max),A,161.62
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.62
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Min),A,62.5
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Max),A,62.75
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.62
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Min),A,156.12
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Max),A,156.25
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.25
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.69
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96201
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87738
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77789
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99673
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99176
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.996
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,120.75
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,121.75
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,121.12
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,50.25
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.38
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.25
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,86.5
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,86.88
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.62
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99957
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98212
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99741
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.75
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.75
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.62
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,63.88
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.12
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.88
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.94
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98465
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95508
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95361
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.25
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.5
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Min),A,178.88
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Max),A,180.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.38
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Min),A,70.5
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Max),A,70.62
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.62
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Min),A,161.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Max),A,161.5
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.12
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.06
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.87
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96136
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87649
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77508
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99609
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98541
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99524
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,102.0
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,103.38
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,103.0
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.0
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.38
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,82.88
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,83.0
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.88
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99954
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97024
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99738
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.5
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.62
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,7.38
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,64.5
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.5
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.19
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.69
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.53854
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9552
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94711
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.38
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Min),A,151.5
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Max),A,152.75
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.38
