Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Min),A,58.25
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Max),A,58.88
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.62
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Min),A,158.0
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Max),A,158.12
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.12
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.0
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.12
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.94
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95209
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87497
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77084
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.996
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.992
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99573
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,102.88
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,103.62
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,103.25
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,58.38
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.5
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.38
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,79.25
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,79.62
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.5
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99957
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96915
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99725
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,47.5
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.62
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.5
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,64.62
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.75
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.62
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,17.63
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.88
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91681
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94498
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93625
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,3.62
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.62
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,8.88
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Min),A,154.12
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Max),A,155.12
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.62
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Min),A,76.25
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Max),A,76.38
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Min),A,154.88
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Max),A,155.25
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.12
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.38
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.44
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95572
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87881
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74817
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99301
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99341
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99445
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,91.12
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,91.62
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.38
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,61.88
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.0
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.88
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,77.25
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,77.38
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.38
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.31
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99957
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9888
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99805
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.25
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.5
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.38
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,69.5
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.62
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.62
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.44
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.75
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74981
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94333
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95331
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,2.38
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,2.38
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.38
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.0
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.5
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Min),A,144.75
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Max),A,145.38
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Min),A,93.88
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Max),A,94.0
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Min),A,157.12
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Max),A,157.25
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.25
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.75
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.88
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.56
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82632
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86508
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77563
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.62
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.88
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99438
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99658
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99622
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,128.5
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,129.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,128.62
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,99.12
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,100.75
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,99.75
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,108.25
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,108.62
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,108.5
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.44
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9996
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99188
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99805
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.38
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.5
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.38
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,69.62
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,70.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.75
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.31
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.56
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78872
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98688
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96506
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.38
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,2.5
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.38
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Min),A,182.38
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Max),A,182.75
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.62
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Min),A,142.5
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Max),A,144.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.12
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Min),A,191.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Max),A,191.5
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.25
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.56
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.12
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.31
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83017
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87048
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78875
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.62
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99347
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99625
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99698
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,80.12
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,81.12
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.5
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,97.25
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,97.25
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.25
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,101.12
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,101.38
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,101.25
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99911
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99484
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99884
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.12
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,77.12
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,77.25
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.25
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.13
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99734
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99686
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9657
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.25
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
