Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Min),A,162.88
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Max),A,163.75
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.25
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Min),A,161.38
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Max),A,161.62
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Min),A,190.38
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Max),A,190.62
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,35.44
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.19
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.37
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81036
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86838
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77624
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.62
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99524
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99258
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9964
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,95.5
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,96.38
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.0
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,75.88
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,80.25
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.12
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,100.12
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,100.5
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.25
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99908
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99478
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99884
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.75
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.12
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,76.75
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,77.0
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.88
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.5
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95004
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97797
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96136
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.38
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.5
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Min),A,164.88
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Max),A,165.88
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.38
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Min),A,117.12
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Max),A,121.38
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.25
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Min),A,186.38
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Max),A,186.62
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.06
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.63
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96194
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89242
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77261
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99503
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99426
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99136
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,93.75
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,93.88
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.88
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,82.88
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,83.0
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.88
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,56.5
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,56.75
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.62
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99911
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99503
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9989
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.5
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,76.0
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,76.12
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.12
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.5
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94757
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96167
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95282
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.38
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.38
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Min),A,162.75
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Max),A,162.88
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.75
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Min),A,122.62
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Max),A,122.75
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.62
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Min),A,142.12
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Max),A,142.5
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.25
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.06
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96841
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87637
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77334
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99405
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98489
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99591
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,78.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,79.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.5
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,55.75
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,56.25
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,71.75
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,71.88
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.88
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99911
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99521
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99884
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.75
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.12
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,76.12
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,76.38
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.25
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.87
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94937
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95721
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98428
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,7.88
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.88
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Min),A,146.88
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Max),A,147.88
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.38
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Min),A,97.75
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Max),A,98.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.88
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Min),A,164.5
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Max),A,164.62
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.0
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.81
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95694
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87955
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77325
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99301
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98538
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99747
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,77.75
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,79.88
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.75
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,56.0
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.12
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,98.88
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,99.0
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.88
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99908
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99426
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99878
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,61.0
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.25
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.12
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,76.25
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,76.5
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.38
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.62
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.44
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91727
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96182
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94348
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
