Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,7.88
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,12.88
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Min),A,146.25
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Max),A,148.62
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Min),A,96.38
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Max),A,96.5
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Min),A,184.88
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Max),A,184.88
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.88
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.5
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.13
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95795
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88867
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77548
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98669
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98975
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99765
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,57.25
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.5
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.88
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,69.12
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,69.12
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.12
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,96.88
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,97.0
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.88
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99911
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99496
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99881
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,60.88
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,75.75
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.0
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.88
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.69
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.5
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92325
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99341
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99631
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.5
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Min),A,126.25
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Max),A,127.75
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.12
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Min),A,126.62
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Max),A,126.88
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.75
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Min),A,204.12
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Max),A,204.38
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.25
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.88
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.19
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95077
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87369
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77304
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99033
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99374
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99847
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,61.12
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,62.75
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.75
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,80.62
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,80.88
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.75
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,120.38
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,124.88
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,121.75
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99911
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99506
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99881
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.75
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.25
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,76.38
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.62
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.62
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9874
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99124
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99615
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Min),A,142.12
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Max),A,143.88
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.88
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Min),A,133.75
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Max),A,133.88
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.75
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Min),A,228.5
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Max),A,233.12
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.56
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.44
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95969
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88977
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79004
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98968
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99011
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99838
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,62.62
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,63.75
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.12
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,63.5
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.62
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,115.25
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,115.5
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,115.25
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99908
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99512
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9989
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.38
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,76.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,76.25
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.12
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.62
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94079
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98535
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99619
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Min),A,131.12
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Max),A,132.12
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.62
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Min),A,109.75
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Max),A,110.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.88
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Min),A,222.62
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Max),A,222.88
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.75
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.5
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.63
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94089
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88608
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76635
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99344
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98447
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99612
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,79.38
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,80.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.62
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,51.25
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.62
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,76.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,76.12
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99915
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99594
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99857
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.5
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.5
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,66.38
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,66.62
