Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.12
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.81
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91464
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98642
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99582
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Min),A,147.62
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Max),A,148.38
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Min),A,99.62
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Max),A,99.88
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.75
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Min),A,174.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Max),A,174.25
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.12
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.25
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.56
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96109
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88501
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76425
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98972
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99374
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99667
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,58.25
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.88
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,72.62
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,73.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.88
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,86.5
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,86.75
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.62
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99915
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99521
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99854
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.75
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.88
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,67.12
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.25
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.12
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.06
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.905
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99667
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99908
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,7.62
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Min),A,126.5
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Max),A,127.25
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.75
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Min),A,137.75
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Max),A,137.88
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.88
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Min),A,203.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Max),A,203.25
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.12
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.75
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.87
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9631
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87628
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76767
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99039
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98947
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99658
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,58.5
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,77.62
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.12
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,60.12
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.62
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.25
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,77.12
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,77.38
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.25
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99908
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99527
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99887
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.75
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,76.5
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,76.62
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.62
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.69
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.06
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93045
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99619
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99811
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.25
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.62
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Min),A,127.38
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Max),A,146.38
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.88
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Min),A,124.0
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Max),A,124.5
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.25
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Min),A,191.38
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Max),A,192.0
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.75
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.75
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.19
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95203
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88141
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77792
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98862
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99167
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99557
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,58.62
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,59.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.75
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,68.25
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,68.62
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,69.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,69.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99902
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99545
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99887
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.75
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,75.88
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.12
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.94
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.19
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9444
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9895
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99319
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.38
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Min),A,127.62
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Max),A,128.12
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.88
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Min),A,121.25
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Max),A,121.38
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.38
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Min),A,171.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Max),A,171.12
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.12
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.06
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.44
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95077
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87695
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76684
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98962
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98639
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98642
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,57.62
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,61.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,49.12
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.88
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.62
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,38.25
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.88
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99911
