Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99637
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99841
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.5
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.12
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.88
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,66.88
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.12
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.31
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93252
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98968
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99496
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.5
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Min),A,126.62
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Max),A,130.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.88
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Min),A,104.38
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Max),A,104.5
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Min),A,130.88
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Max),A,139.75
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.06
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.75
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94733
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87955
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74343
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98926
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98929
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99353
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,56.88
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,57.5
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.25
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,51.25
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.25
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,60.62
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,60.62
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.62
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.19
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99911
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99567
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99844
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.88
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.88
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,67.38
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.38
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.12
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.37
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92999
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98978
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99081
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.0
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Min),A,125.75
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Max),A,126.5
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.12
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Min),A,103.88
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Max),A,104.0
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Min),A,154.5
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Max),A,154.62
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.62
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.19
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.5
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93094
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88159
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.777
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.25
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98892
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9837
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99835
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,57.5
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,57.62
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,47.88
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,102.25
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,102.25
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,102.25
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99911
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99545
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9985
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.75
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.88
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.25
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.25
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.25
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.38
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96234
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99564
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99512
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.5
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Min),A,126.75
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Max),A,126.88
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.88
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Min),A,112.75
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Max),A,112.88
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.75
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Min),A,202.75
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Max),A,202.88
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.75
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.06
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.19
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96487
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87478
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77365
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99362
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98923
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99686
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,71.12
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,71.75
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.38
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,58.88
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.62
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.12
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,87.0
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,87.12
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.12
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99924
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99527
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99844
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.5
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.62
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,67.12
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.38
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.25
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.12
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95779
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9884
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99826
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.38
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Min),A,140.38
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Max),A,140.75
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Min),A,112.12
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Max),A,112.38
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.25
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Min),A,206.75
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Max),A,207.12
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.94
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.31
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.966
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8746
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77563
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99423
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98572
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99777
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,71.62
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,72.5
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.12
