Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,54.5
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.12
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.62
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,97.0
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,97.12
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.12
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99924
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99509
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99887
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.38
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.62
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,76.38
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,76.62
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.38
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.19
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99075
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9899
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99823
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Min),A,141.88
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Max),A,143.0
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Min),A,107.62
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Max),A,107.75
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.75
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Min),A,226.12
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Max),A,226.38
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.25
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.38
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.44
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93545
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88229
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76721
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99268
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98587
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99872
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,65.62
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,68.62
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.25
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,48.12
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.38
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.25
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,115.88
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,121.62
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,120.5
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99921
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99606
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9989
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,60.5
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,76.38
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.5
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.12
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9967
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99167
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99832
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Min),A,160.88
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Max),A,163.75
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Min),A,103.75
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Max),A,103.88
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.75
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Min),A,245.0
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Max),A,250.88
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.62
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.38
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.94
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95294
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87643
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77972
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99091
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98816
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9985
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,57.88
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.5
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.38
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.12
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,112.75
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,112.88
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,112.88
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99918
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99548
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99884
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.38
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.62
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,75.88
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.0
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.0
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95798
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99042
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99844
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.25
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Min),A,127.88
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Max),A,128.75
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.12
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Min),A,101.5
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Max),A,102.12
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.88
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Min),A,241.62
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Max),A,241.75
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.62
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.75
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.19
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95462
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8739
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77884
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.94
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99185
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99075
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99808
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,59.12
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,63.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,55.38
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,55.88
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.62
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,112.75
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,112.88
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,112.75
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99921
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99554
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99884
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.5
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,75.75
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,75.88
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.88
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.88
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98862
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99173
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9985
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,9.88
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Min),A,129.88
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Max),A,133.25
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Min),A,108.88
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Max),A,109.12
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Min),A,241.38
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Max),A,241.75
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.62
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.56
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.81
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95804
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8847
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7702
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
