Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99255
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98444
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99866
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,62.12
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,65.0
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.62
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,44.75
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.0
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.88
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,143.0
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,143.38
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,143.25
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99921
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9985
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.25
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.5
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.38
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.75
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,68.38
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.25
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.06
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95953
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9964
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99661
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.12
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Min),A,131.75
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Max),A,134.38
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.12
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Min),A,111.12
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Max),A,111.38
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.25
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Min),A,263.75
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Max),A,272.0
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.25
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.19
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.13
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96289
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87414
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77438
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98965
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99084
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99777
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,57.38
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,57.88
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.62
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,57.75
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.38
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,114.0
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,114.12
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,114.12
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99924
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99576
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99841
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.5
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,68.25
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,68.25
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.25
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95163
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99744
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99921
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Min),A,127.25
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Max),A,127.5
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.38
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Min),A,135.62
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Max),A,135.75
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.75
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Min),A,234.62
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Max),A,234.62
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.62
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.94
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.44
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.94
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94287
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87973
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77725
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.5
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99298
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98965
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99796
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,67.62
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,68.25
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,50.75
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.62
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.25
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,128.75
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,129.0
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,128.88
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99924
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99561
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99847
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.38
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,68.12
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,68.38
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.25
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.88
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98883
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99756
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99854
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.62
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Min),A,138.88
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Max),A,139.62
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.25
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Min),A,129.0
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Max),A,129.38
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.25
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Min),A,250.0
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Max),A,250.25
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.12
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.25
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.94
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96719
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87176
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76052
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99185
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98752
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99847
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,70.12
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,71.38
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.75
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,49.62
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.12
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,140.38
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,140.5
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,140.5
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99924
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99576
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99838
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.62
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,67.25
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.38
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.25
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.966
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99844
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99918
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.38
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.62
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Min),A,140.0
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Max),A,141.5
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.88
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Min),A,138.62
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Max),A,138.88
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.75
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Min),A,259.88
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Max),A,260.0
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.88
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.12
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.0
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96155
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87619
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76025
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
