Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98517
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98224
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99878
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.38
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.75
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.88
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.0
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.38
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.25
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,155.88
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,156.0
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,155.88
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99927
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99554
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99841
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.75
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.75
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,67.5
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,68.25
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.12
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.0
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95282
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99747
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99844
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.62
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Min),A,118.12
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Max),A,120.12
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.75
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Min),A,125.75
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Max),A,126.0
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.88
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Min),A,276.5
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Max),A,277.25
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.12
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.5
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.75
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96121
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88006
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77288
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99075
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98437
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99765
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,53.38
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,55.25
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.75
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,48.25
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.75
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,123.0
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,123.12
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,123.12
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99921
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99554
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99881
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.5
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,76.12
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,76.25
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.25
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.44
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98718
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99792
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99887
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Min),A,124.62
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Max),A,126.5
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.88
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Min),A,126.5
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Max),A,126.62
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.62
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Min),A,251.88
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Max),A,252.12
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.31
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.06
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96664
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87701
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78283
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98981
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98688
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99878
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,58.25
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,60.12
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.12
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,50.12
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.5
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.38
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,155.12
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,156.25
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,155.5
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99921
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99582
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99881
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.75
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,76.12
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,76.25
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.12
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.31
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98694
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99734
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99863
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.0
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.88
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.12
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.12
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Min),A,143.5
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Max),A,145.5
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Min),A,141.62
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Max),A,141.75
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.62
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Min),A,284.0
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Max),A,285.0
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.25
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.75
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.69
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9653
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88394
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75824
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99069
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98285
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99792
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,56.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,59.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.62
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,49.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,124.38
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,124.62
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,124.5
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.5
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99921
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99435
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99887
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.25
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.38
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.38
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,76.38
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,76.5
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98749
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99756
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99924
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.5
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.25
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.38
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Min),A,127.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Max),A,130.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.62
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Min),A,137.75
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Max),A,138.12
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.88
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Min),A,253.0
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Max),A,253.38
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.12
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,0.0
