Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-28T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.44
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.19
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94855
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88861
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77658
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99136
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98834
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99829
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,58.62
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.62
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.12
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,53.88
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,54.25
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,131.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,131.12
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,131.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99924
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9953
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99854
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.12
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.25
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,67.25
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,67.25
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.25
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.75
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.38
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99014
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99841
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99899
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,73.25
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.38
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.12
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.12
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Min),A,147.12
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Max),A,148.12
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.62
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Min),A,154.88
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Max),A,155.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Min),A,259.88
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Max),A,260.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.88
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.38
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.94
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96295
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8797
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77282
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99283
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98651
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9985
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,63.88
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,65.38
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,50.75
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.5
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,130.88
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,131.0
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,130.88
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99921
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99548
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99847
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,60.25
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.5
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,67.0
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.25
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.12
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.37
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9744
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99854
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99933
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,74.88
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,75.38
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.12
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.75
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.12
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Min),A,144.12
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Max),A,146.12
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.12
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Min),A,153.5
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Max),A,153.75
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.62
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Min),A,263.25
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Max),A,263.75
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.62
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96362
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88403
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7882
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98865
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.987
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99911
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,52.62
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.5
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.12
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,58.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.12
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.12
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,165.5
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,165.62
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,165.5
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99927
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99518
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9985
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.25
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.38
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.25
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,67.25
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.38
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.38
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98779
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9985
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99918
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,75.12
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.38
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.25
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,65.25
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.38
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Min),A,124.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Max),A,124.5
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.25
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Min),A,160.38
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Max),A,161.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.75
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Min),A,298.62
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Max),A,298.75
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.75
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.81
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.06
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95962
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89117
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78592
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99338
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98837
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99918
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,69.25
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,69.75
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.38
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,58.88
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.12
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,157.88
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,157.88
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,157.88
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99924
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99585
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9989
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.38
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.5
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,75.88
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,76.12
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96017
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99832
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9993
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,9.75
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,75.0
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.0
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.25
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.38
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
