Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,73.0
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Min),A,139.38
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Max),A,140.12
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.62
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Min),A,163.38
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Max),A,163.5
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.38
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Min),A,299.62
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Max),A,300.0
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.75
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.25
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.19
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95819
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89172
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78018
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98849
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98346
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99863
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,55.88
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.12
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,51.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.12
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,135.12
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,135.12
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,135.12
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99918
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99518
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99887
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.38
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.5
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,75.88
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,76.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98111
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99832
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99915
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.5
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.75
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.88
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,65.25
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.38
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.25
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Min),A,126.75
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Max),A,129.25
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Min),A,153.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Max),A,153.62
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.38
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Min),A,276.75
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Max),A,277.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.88
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.0
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.31
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96576
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88534
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77249
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98978
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98926
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9982
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,55.0
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,55.62
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,59.62
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.75
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.75
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,111.62
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,111.62
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,111.62
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99924
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99545
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99844
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.38
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.62
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,67.25
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.25
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.25
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98929
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99872
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99957
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.12
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.25
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.12
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,73.62
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.88
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.75
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Min),A,127.12
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Max),A,127.62
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Min),A,162.0
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Max),A,162.38
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.25
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Min),A,252.88
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Max),A,253.12
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.88
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.37
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95407
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87674
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79068
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.25
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99191
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98822
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9989
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,56.5
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,61.5
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,58.38
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,58.38
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.38
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,134.88
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,135.0
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,135.0
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99927
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99533
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99847
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.25
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.62
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.38
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,67.25
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,67.38
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.25
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98032
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99863
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99921
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.12
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.25
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.12
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,73.0
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.12
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Min),A,127.75
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Max),A,132.88
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Min),A,150.88
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Max),A,151.38
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.25
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Min),A,275.62
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Max),A,275.75
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.75
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.75
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.38
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.31
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83618
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87594
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77887
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.62
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99191
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9866
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99811
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,57.5
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.62
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.62
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,51.12
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.75
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,122.25
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,122.25
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,122.25
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99924
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99524
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99841
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.75
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,67.25
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.38
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.32
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99008
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99835
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99973
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,64.5
