Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,73.12
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.12
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Min),A,130.88
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Max),A,131.12
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Min),A,143.12
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Max),A,143.38
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.25
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Min),A,263.0
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Max),A,263.38
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.25
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.13
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.0
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.5
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84338
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88864
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79294
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.62
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9892
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99173
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99887
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,53.88
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,58.25
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.25
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,62.62
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,62.75
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.75
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,157.5
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,157.62
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,157.5
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99927
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99579
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99854
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.25
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.5
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.38
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,67.25
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.38
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99542
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99847
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99927
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,64.25
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.38
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,74.5
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Min),A,136.88
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Max),A,141.12
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.12
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Min),A,156.62
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Max),A,156.88
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.75
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Min),A,299.75
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Max),A,300.0
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.88
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.25
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.0
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.56
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82623
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87539
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77136
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.62
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99231
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99094
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99841
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,64.0
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.75
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.75
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,61.12
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,61.5
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.38
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,134.12
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,134.25
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,134.25
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.19
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99927
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99472
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99838
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,67.38
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.75
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.62
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.5
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98453
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9985
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99951
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.75
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,73.38
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.62
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.62
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Min),A,136.38
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Max),A,138.0
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.12
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Min),A,153.62
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Max),A,153.88
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.88
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Min),A,275.5
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Max),A,276.25
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.0
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.87
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96014
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88125
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78158
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99521
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99322
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99899
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,68.88
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,69.25
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.12
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,77.12
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,77.38
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.25
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,161.25
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,161.38
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,161.25
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99924
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99478
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99835
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.5
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97974
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99869
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99927
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,65.12
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.38
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.25
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,73.5
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.62
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.62
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,74.0
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Min),A,140.5
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Max),A,140.88
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.75
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Min),A,170.0
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Max),A,170.12
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Min),A,302.88
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Max),A,302.88
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.88
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.94
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.75
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.87
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95013
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88229
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78979
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99619
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98935
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99796
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,78.5
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,83.12
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.75
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,60.62
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.88
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.75
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,139.88
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,140.0
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,139.88
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99911
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9953
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99841
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.5
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,67.5
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
