Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.0
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99768
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9986
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99838
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.88
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.38
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Min),A,163.38
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Max),A,168.38
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Min),A,153.12
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Max),A,153.25
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.12
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Min),A,258.12
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Max),A,258.25
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.25
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.31
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.06
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96213
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87817
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77407
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99384
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99063
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99875
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,65.38
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,65.38
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.38
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,63.25
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,63.75
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,143.75
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,144.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,143.88
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99911
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99841
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,61.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,67.38
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,67.38
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.38
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.25
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99896
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99847
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98831
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,64.88
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Min),A,169.12
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Max),A,169.62
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.38
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Min),A,155.88
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Max),A,156.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Min),A,254.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Max),A,254.12
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.12
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95175
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87674
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78058
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99368
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98166
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99884
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,66.75
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,68.88
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.62
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,52.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.38
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,147.62
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,147.88
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,147.75
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.19
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99911
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99622
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99841
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.88
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.62
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,66.88
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.75
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.25
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99811
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9968
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98871
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Min),A,160.25
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Max),A,162.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Min),A,127.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Max),A,127.25
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.12
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Min),A,262.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Max),A,262.38
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.25
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.38
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.75
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95856
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88464
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76873
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99493
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98135
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99188
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,67.0
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,68.5
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,51.62
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.88
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.75
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,56.5
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,56.5
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99915
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99554
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99838
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.75
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,67.12
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.25
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.12
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.5
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99921
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99844
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98788
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.5
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Min),A,160.75
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Max),A,162.38
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.25
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Min),A,137.25
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Max),A,137.62
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.38
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Min),A,166.88
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Max),A,167.12
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.0
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.25
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96097
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87045
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77734
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99509
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98624
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99539
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,69.25
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,71.12
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.12
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,53.75
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,54.25
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,78.5
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,78.5
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99915
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99542
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99835
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
