Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,61.0
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.12
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.12
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,67.12
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.12
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.12
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.13
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99924
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99728
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98862
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.38
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.25
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Min),A,176.62
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Max),A,179.0
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.88
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Min),A,127.38
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Max),A,127.38
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.38
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Min),A,188.88
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Max),A,189.0
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.88
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,22.75
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.81
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96228
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88672
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75894
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99643
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98981
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99557
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,85.62
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,87.38
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.5
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,64.38
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.5
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.38
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,76.62
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,76.88
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.75
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99908
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99548
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99838
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.88
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.88
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.5
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.62
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.62
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.06
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9996
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9964
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9967
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.12
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.12
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Min),A,197.75
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Max),A,199.88
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.75
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Min),A,138.62
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Max),A,148.88
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Min),A,199.38
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Max),A,199.5
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.38
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.81
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.63
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95154
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87304
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76599
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.25
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99405
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98901
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9968
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,69.12
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,72.38
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,52.25
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.62
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.38
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,83.5
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,83.62
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.62
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99908
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99472
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99887
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.88
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,76.75
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.88
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-84.5
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.13
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.69
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.04616
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.07341
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.21444
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Min),A,130.38
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Max),A,133.75
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.75
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Min),A,80.25
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Max),A,80.38
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.25
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Min),A,160.75
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Max),A,161.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.88
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-28T00:00:00.000+00:00,ambient,,Temperature,C,0.0
